Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85324
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89047
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91574
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,35.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85892
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94424
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,59.62
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.37
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76959
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82519
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89093
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,29.25
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.09
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.94
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,N Current (Min),A,47.62
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,N Current (Max),A,86.88
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.12
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,51.88
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,110.5
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,86.5
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,118.62
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,65.75
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,92.88
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.38
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.62
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03966
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86484
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13741
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,27.62
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,57.88
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,35.25
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7817
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8265
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83362
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,30.75
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94333
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81613
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91998
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,19.25
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.37
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78027
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78939
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83529
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,27.62
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,17.88
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.09
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.53
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,N Current (Min),A,50.5
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,N Current (Max),A,86.5
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.88
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,63.12
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,86.62
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,118.25
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,54.25
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,81.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,170.31
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-88.94
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03203
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83716
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13054
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,27.88
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,50.38
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.31
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.25
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79263
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83926
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80694
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,29.25
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89023
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8909
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89459
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,23.38
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.25
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.44
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77273
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8443
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88009
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,30.38
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,N Current (Min),A,58.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,N Current (Max),A,106.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.38
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,32.12
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,90.12
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,114.38
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,60.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,77.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.31
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.63
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03691
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75946
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11687
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,25.62
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,35.25
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79062
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81286
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79873
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,31.88
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89593
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87527
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94769
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.75
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75964
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87948
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8876
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,25.5
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,N Current (Min),A,49.62
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,N Current (Max),A,80.5
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,66.12
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,90.38
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,104.38
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-148.69
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.37
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.63
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0425
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81942
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12386
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,27.5
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,48.38
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.5
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.25
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78512
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75937
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78729
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,31.25
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
