Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8978
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89685
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,28.12
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.06
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77877
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82306
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8851
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,N Current (Min),A,55.62
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,N Current (Max),A,87.62
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.12
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,58.5
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,86.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,113.12
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,55.75
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,79.75
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-166.94
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03435
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87012
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1346
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,23.5
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,43.5
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.69
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.87
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83362
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7297
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82547
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,37.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89114
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85306
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94015
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,31.75
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.25
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81491
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80291
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89673
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,25.88
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,N Current (Min),A,48.38
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,N Current (Max),A,120.88
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,70.38
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,77.12
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,104.5
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,57.5
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,76.38
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.44
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.69
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.44
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02238
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84781
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13829
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,26.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,42.75
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.5
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84475
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74481
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81094
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,50.12
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.06
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87845
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80066
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88864
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,18.62
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.88
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74347
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85537
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88095
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,31.5
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.55
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.39
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.36
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,N Current (Min),A,45.88
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,N Current (Max),A,92.88
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,31.88
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,63.62
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,80.12
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,121.62
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,59.5
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,95.5
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.25
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.12
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-85.44
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06404
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82846
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29226
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,26.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,40.12
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.07
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79956
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73584
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,40.75
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,59.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,46.62
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.81
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83624
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72381
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91669
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.62
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.75
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72039
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7763
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90744
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,31.75
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,N Current (Min),A,73.88
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,N Current (Max),A,116.25
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.38
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,33.5
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,55.62
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,76.62
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,92.25
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,87.62
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,111.38
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.93
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.82
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05687
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80902
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28621
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,25.12
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,35.12
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79074
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78402
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9624
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,35.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,58.25
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86221
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84631
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93075
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,22.88
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
