Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.13
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78628
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81753
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92938
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,N Current (Min),A,70.12
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,N Current (Max),A,99.75
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.38
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,51.88
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,78.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,103.62
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,92.88
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,112.12
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.07
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.93
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.87
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05934
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76248
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27648
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,25.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,32.88
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.25
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79187
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8407
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,36.5
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,55.25
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89102
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78244
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9306
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.12
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.75
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75009
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8294
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92029
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,33.12
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,21.5
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.05
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,N Current (Min),A,69.38
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,N Current (Max),A,94.75
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,80.62
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,93.5
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,87.62
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,108.62
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.13
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.06
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.75
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06673
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77569
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28478
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,24.5
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,35.12
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86908
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81158
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96408
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,36.62
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,54.62
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.44
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91034
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78338
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91247
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,24.25
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.25
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80377
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81393
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91351
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,27.88
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.75
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.27
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.58
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,N Current (Min),A,51.88
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,N Current (Max),A,91.12
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,74.25
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,76.38
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,91.12
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,85.62
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,101.88
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.69
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05855
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79327
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27504
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,37.75
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88739
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83316
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95978
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,35.75
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,58.5
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93371
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77139
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95105
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,34.12
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.75
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86017
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82269
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89822
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,27.62
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.14
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,N Current (Min),A,54.25
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,N Current (Max),A,137.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,43.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,71.38
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,74.62
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,90.12
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,83.62
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,110.12
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.44
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.81
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0638
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78332
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29137
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88052
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83108
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9667
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,35.25
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,58.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.81
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84366
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77826
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92755
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,16.25
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.75
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.31
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8406
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76446
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87826
