Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,31.62
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,18.38
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,N Current (Min),A,58.38
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,N Current (Max),A,98.38
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.62
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,62.12
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,75.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,91.62
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,83.88
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,102.25
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.69
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.69
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05858
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75549
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27889
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,25.25
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,49.5
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83548
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82919
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,38.12
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,58.88
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85193
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78207
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91461
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,35.62
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.25
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.75
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75512
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80166
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87451
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,29.12
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,N Current (Min),A,69.5
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,N Current (Max),A,160.25
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.12
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,50.75
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,78.25
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,103.38
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,81.38
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,98.75
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.38
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.13
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.87
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05849
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83886
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30611
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,26.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,43.25
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8092
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78628
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96933
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,37.12
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,60.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,46.25
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.56
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89999
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8374
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9465
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,14.62
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.75
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7189
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86557
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85449
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,38.12
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,N Current (Min),A,64.12
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,N Current (Max),A,89.88
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.62
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,54.12
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,84.62
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,113.25
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,85.5
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,104.25
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.56
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04479
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83606
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29848
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,24.88
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,38.12
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.13
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80322
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74066
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96631
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,38.12
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,59.12
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87897
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78003
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9324
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,17.38
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.62
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72699
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79294
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85681
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,23.75
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,N Current (Min),A,64.12
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,N Current (Max),A,103.88
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.25
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,29.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,53.38
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,76.12
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,101.62
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,83.75
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,103.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.94
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.75
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04802
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82879
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29293
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,24.75
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.87
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.806
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75634
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96643
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,38.88
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,59.25
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91919
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81122
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91717
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,31.75
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.62
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.56
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.63
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71362
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76037
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87796
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,24.25
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
