Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,N Current (Min),A,61.12
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,N Current (Max),A,121.12
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,52.88
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,76.75
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,90.38
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,81.38
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,101.25
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.19
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.63
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03658
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82599
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29439
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,24.75
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.31
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80117
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76501
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96551
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,37.88
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,53.62
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87503
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79736
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94946
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,18.88
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.5
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.81
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65914
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75213
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92529
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,29.88
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,N Current (Min),A,64.62
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,N Current (Max),A,95.25
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.12
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,49.12
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,76.75
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,90.62
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,81.62
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,103.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-88.19
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05156
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79834
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28475
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,23.75
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,43.25
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.94
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83661
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7532
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96326
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,38.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,58.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,44.12
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.862
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78076
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93796
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,23.75
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.44
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.06
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76095
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7586
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88791
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,25.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,18.12
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,N Current (Min),A,62.62
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,N Current (Max),A,108.75
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.75
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,60.62
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,76.12
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,95.5
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,83.38
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,99.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.56
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.94
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0486
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75409
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28521
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,25.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,32.38
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.37
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87857
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81369
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96228
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,34.38
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,55.12
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,43.62
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.06
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92898
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83136
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9602
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,15.5
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.88
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.56
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8338
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71249
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9314
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,35.5
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,N Current (Min),A,62.62
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,N Current (Max),A,98.25
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.75
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,37.5
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,65.75
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,77.75
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,90.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,87.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,114.38
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.19
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.38
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03352
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79385
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28893
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,25.12
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,36.38
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88174
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81607
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9595
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,34.75
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,51.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86566
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86911
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91662
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74731
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79751
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92892
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,32.12
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,22.75
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,N Current (Min),A,66.62
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,N Current (Max),A,117.62
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,37.25
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,56.25
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,81.12
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,98.38
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,87.12
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,112.62
