Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.88
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.06
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03578
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81915
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28975
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,25.88
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,35.62
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.88
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90265
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80832
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96374
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,37.25
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,55.5
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86947
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85782
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94873
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,19.62
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.56
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81448
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81497
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9386
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,26.38
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,N Current (Min),A,63.62
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,N Current (Max),A,102.25
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,36.88
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,68.5
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,81.75
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,100.62
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,95.75
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,116.38
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.69
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.56
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04112
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75909
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28493
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,25.25
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,33.75
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94052
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83096
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96255
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,33.75
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,60.88
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86835
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89767
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95117
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,25.38
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.44
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78427
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76855
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93042
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,38.12
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,N Current (Min),A,70.62
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,N Current (Max),A,97.25
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.75
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,38.75
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,59.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,83.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,93.38
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,93.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,120.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.81
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.5
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04845
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75293
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28176
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91986
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85422
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96692
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,38.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,52.75
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89401
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8359
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93823
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.13
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89306
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78915
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92993
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,27.25
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,N Current (Min),A,62.88
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,N Current (Max),A,108.75
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,42.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,68.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,78.5
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,94.88
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,93.25
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,108.38
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.25
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.44
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.44
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0569
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74771
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29351
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,24.62
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,41.62
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84939
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83716
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96765
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,37.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,58.38
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.37
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87384
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77713
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9393
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,24.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.13
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82892
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73834
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92804
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,33.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,N Current (Min),A,66.25
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,N Current (Max),A,136.5
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,66.5
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,80.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,95.88
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,94.62
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,117.62
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.87
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.81
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05614
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81546
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28051
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,25.5
