Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84228
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8367
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96054
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,32.88
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,57.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86551
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79706
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92959
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,20.38
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.63
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81909
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7955
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91211
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,N Current (Min),A,64.5
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,N Current (Max),A,131.12
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.38
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,31.38
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,56.5
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,81.12
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,98.38
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,90.38
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,124.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.38
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.31
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.87
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03783
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85882
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29476
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,25.5
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,40.5
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89014
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82565
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,34.88
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,55.75
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88598
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85382
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93878
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,18.62
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81991
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90631
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90954
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,31.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,N Current (Min),A,66.88
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,N Current (Max),A,96.75
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.75
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,91.5
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,108.62
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,87.12
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,111.12
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-110.13
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.19
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04826
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85956
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29763
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,27.62
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89545
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78683
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96399
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,39.12
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,56.25
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,46.38
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8869
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86874
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87869
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,23.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.31
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76278
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83197
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87253
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,36.12
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,N Current (Min),A,63.5
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,N Current (Max),A,103.88
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.75
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,57.25
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,83.12
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,120.12
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,85.38
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,104.62
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-104.25
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.06
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05809
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86447
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30285
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,28.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,43.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91089
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74862
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96698
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,36.62
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,55.88
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89459
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81732
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92093
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.13
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.94
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75653
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73712
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88986
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,27.25
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,N Current (Min),A,66.12
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,N Current (Max),A,117.25
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.25
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,36.88
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,58.5
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,83.5
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,98.62
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,87.12
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,102.88
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,58.5
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.13
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04875
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84158
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29509
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,26.5
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,45.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
