Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89212
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80182
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96167
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,38.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,59.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.13
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9198
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78772
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93762
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,24.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.5
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72796
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82757
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88757
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,N Current (Min),A,71.62
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,N Current (Max),A,111.38
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,38.38
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,51.88
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,109.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,86.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,102.5
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,160.69
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05367
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79107
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30065
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,42.25
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.81
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89371
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83175
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96945
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,41.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,60.5
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,46.75
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92367
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80557
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93231
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,30.12
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.07
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77392
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88284
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86438
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,23.62
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,N Current (Min),A,65.62
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,N Current (Max),A,121.88
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.62
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,40.25
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,63.5
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,83.25
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,110.75
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,86.25
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,107.75
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,99.56
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.13
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0566
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79953
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33654
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,25.62
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,38.25
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89172
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85577
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97775
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,43.5
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,64.5
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,53.38
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88605
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80722
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93387
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,20.38
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.06
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68972
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80169
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87567
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,26.25
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,N Current (Min),A,76.25
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,N Current (Max),A,118.62
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.38
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,31.5
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,53.75
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,83.12
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,107.25
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,95.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,119.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0515
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87878
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31991
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,27.12
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,45.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88983
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91186
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,40.75
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,64.88
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.94
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84091
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77865
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91327
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,18.62
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74536
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85638
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89071
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,28.5
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,N Current (Min),A,73.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,N Current (Max),A,110.62
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.62
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,59.5
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,96.62
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,114.62
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,89.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,115.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.75
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05473
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85611
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3521
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,29.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,44.12
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9104
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8569
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97546
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,39.38
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,73.88
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,54.5
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
