Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82956
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80914
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90369
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,34.38
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,N Current (Min),A,66.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,N Current (Max),A,99.75
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.88
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,45.62
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,67.38
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,102.25
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,135.75
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,73.62
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,88.88
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,140.56
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.06
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00328
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9375
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16393
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (Min),A,45.75
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (Max),A,61.5
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,50.38
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.06
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94592
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87945
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80053
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (Max),A,25.75
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91342
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91293
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90372
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93182
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (Min),A,32.62
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,N Current (Min),A,71.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,N Current (Max),A,116.88
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.25
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (Min),A,50.25
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (Max),A,93.5
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (Min),A,142.62
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (Max),A,171.5
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (Min),A,73.5
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (Max),A,92.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-161.13
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02095
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88937
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18724
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (Min),A,37.12
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (Max),A,54.25
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82998
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86386
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95407
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92621
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (Max),A,47.5
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89087
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9136
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94562
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (Min),A,30.62
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,N Current (Min),A,70.88
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,N Current (Max),A,100.88
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.38
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (Max),A,97.5
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (Min),A,131.62
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (Max),A,162.88
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (Min),A,73.5
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (Max),A,97.38
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.44
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.93
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02052
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85846
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17647
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (Min),A,36.75
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (Max),A,53.25
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80749
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85592
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (Min),A,15.88
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (Max),A,42.62
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9588
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94485
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (Min),A,30.38
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (Max),A,55.5
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9014
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90533
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9581
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (Min),A,44.62
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,N Current (Min),A,70.38
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,N Current (Max),A,155.75
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (Min),A,67.88
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (Max),A,94.62
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (Min),A,139.5
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (Max),A,173.25
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (Min),A,77.12
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (Max),A,116.88
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.63
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.06
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01433
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93341
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18386
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (Min),A,37.5
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (Max),A,79.25
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,55.88
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97086
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86313
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86462
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95444
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86365
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88656
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93317
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
