Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (Min),A,38.62
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,N Current (Min),A,83.88
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,N Current (Max),A,135.38
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.12
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (Min),A,58.5
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (Max),A,106.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (Min),A,143.5
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (Max),A,194.12
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (Min),A,75.88
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (Max),A,107.5
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04518
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94037
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15279
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (Min),A,51.12
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (Max),A,76.5
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,57.88
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.44
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.69
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96887
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88495
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (Max),A,45.5
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94842
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96066
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (Min),A,38.12
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (Max),A,60.12
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93851
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87814
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95001
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (Min),A,33.5
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,N Current (Min),A,101.38
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,N Current (Max),A,161.62
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (Min),A,74.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (Max),A,115.75
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (Min),A,175.12
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (Max),A,236.38
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (Min),A,78.25
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (Max),A,105.12
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.87
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.25
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01549
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93878
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.20128
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (Min),A,45.62
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (Max),A,74.5
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,55.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9592
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92419
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90097
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (Max),A,40.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94342
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94525
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (Min),A,47.75
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (Max),A,68.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,57.12
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94946
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86633
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95041
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,N Current (Min),A,89.88
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,N Current (Max),A,148.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.38
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (Min),A,65.38
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (Max),A,111.5
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (Min),A,172.12
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (Max),A,223.88
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (Min),A,79.88
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (Max),A,105.62
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.69
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.13
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03478
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95087
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22402
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (Min),A,40.88
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (Max),A,78.12
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93219
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9248
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87567
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (Max),A,36.62
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (Max),A,78.25
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,50.12
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93027
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94491
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (Min),A,45.25
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,N Current (Min),A,107.5
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,N Current (Max),A,176.62
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,134.75
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (Min),A,60.12
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (Max),A,116.38
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (Min),A,196.75
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (Max),A,253.38
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (Min),A,82.75
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (Max),A,164.5
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.19
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.81
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0103
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97195
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24761
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (Min),A,54.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (Max),A,101.12
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,76.12
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.12
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.12
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93188
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95023
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88147
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (Max),A,35.12
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94974
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94879
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (Max),A,73.75
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93802
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94693
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
