Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,N Current (Min),A,126.5
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,N Current (Max),A,191.25
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,159.25
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (Min),A,67.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (Max),A,109.62
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (Min),A,199.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (Max),A,281.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (Min),A,94.62
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (Max),A,133.12
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.56
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.56
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03737
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97168
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27456
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (Min),A,62.12
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (Max),A,101.5
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,78.88
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.5
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95981
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95077
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9068
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94818
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94458
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (Min),A,47.12
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (Max),A,71.12
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,60.75
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94992
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96704
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,N Current (Min),A,145.25
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,N Current (Max),A,205.38
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,174.12
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (Min),A,76.38
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (Max),A,130.5
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (Min),A,238.88
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (Max),A,290.75
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (Min),A,86.5
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (Max),A,144.62
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.25
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.06
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04933
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9682
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31621
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (Min),A,55.12
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (Max),A,88.38
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,71.12
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94134
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93371
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (Max),A,44.75
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94781
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96255
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (Max),A,74.5
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,62.88
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93671
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93765
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.44
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,N Current (Min),A,96.12
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,N Current (Max),A,170.38
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,141.12
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (Min),A,80.75
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (Max),A,154.75
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (Min),A,211.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (Max),A,262.88
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (Min),A,105.88
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (Max),A,151.5
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.88
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07131
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95056
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26278
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (Min),A,51.62
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (Max),A,93.12
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,69.88
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97449
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91421
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90784
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (Max),A,54.38
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9686
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94345
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (Max),A,57.75
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94177
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95059
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (Min),A,47.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.39
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,N Current (Min),A,93.38
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,N Current (Max),A,214.38
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (Min),A,73.75
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (Max),A,154.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (Min),A,188.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (Max),A,237.5
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (Min),A,88.38
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (Max),A,128.12
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.06
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.38
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01387
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95627
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29018
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (Min),A,53.25
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (Max),A,97.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,76.75
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94238
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92126
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91553
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (Max),A,43.75
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95782
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94537
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (Max),A,48.62
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.952
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95224
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.16
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,N Current (Min),A,119.5
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,N Current (Max),A,197.75
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (Min),A,78.25
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (Max),A,124.62
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (Min),A,197.38
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (Max),A,281.88
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (Min),A,95.75
