Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (Max),A,132.12
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.69
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03734
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97574
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24508
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (Min),A,69.5
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (Max),A,110.38
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,88.5
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.5
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.5
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96521
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97607
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9125
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (Max),A,71.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.12
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96612
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (Max),A,51.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96188
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (Max),A,44.5
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.64
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,N Current (Min),A,149.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,N Current (Max),A,242.12
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,199.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (Min),A,89.75
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (Max),A,134.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (Min),A,251.75
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (Max),A,341.12
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.25
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (Min),A,101.88
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (Max),A,141.5
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.5
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00865
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29964
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (Min),A,77.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (Max),A,118.88
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,94.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.88
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,118.88
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96274
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95868
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92828
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (Max),A,59.38
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96808
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (Max),A,50.62
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96387
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (Min),A,64.12
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (Max),A,39.12
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,N Current (Min),A,123.38
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,N Current (Max),A,232.62
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,171.25
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (Min),A,89.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (Max),A,137.5
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (Min),A,229.5
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (Max),A,335.5
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.25
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (Min),A,113.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (Max),A,151.62
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-110.5
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02364
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29729
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (Min),A,59.62
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (Max),A,91.62
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,76.38
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9613
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93716
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (Max),A,52.38
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94461
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95785
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (Max),A,56.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95169
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96674
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.36
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,N Current (Min),A,104.75
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,N Current (Max),A,211.5
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.88
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (Min),A,78.38
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (Max),A,132.12
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (Min),A,199.25
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (Max),A,294.62
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (Min),A,118.12
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (Max),A,162.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-97.69
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.69
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0435
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96533
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26534
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (Min),A,69.88
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (Max),A,106.88
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,82.75
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,106.75
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92886
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (Min),A,25.38
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (Max),A,54.75
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94788
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (Min),A,33.62
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (Max),A,63.38
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96011
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95752
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (Min),A,51.38
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,N Current (Min),A,145.25
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,N Current (Max),A,224.38
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,183.62
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (Min),A,81.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (Max),A,123.62
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (Min),A,244.62
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (Max),A,328.25
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.75
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (Min),A,121.25
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (Max),A,156.5
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.81
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01939
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95206
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31566
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
