Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (Min),A,67.62
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (Max),A,90.75
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,76.25
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.62
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.75
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94531
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (Max),A,56.62
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95547
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.06
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,N Current (Min),A,110.12
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,N Current (Max),A,175.62
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (Min),A,107.12
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (Max),A,175.5
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (Min),A,241.5
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (Max),A,300.38
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (Min),A,131.12
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (Max),A,186.62
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00661
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95035
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30675
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (Min),A,67.88
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (Max),A,89.25
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,75.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.88
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95688
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92905
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95727
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (Max),A,38.38
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,N Current (Min),A,95.62
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,N Current (Max),A,151.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.75
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (Min),A,148.75
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (Max),A,207.5
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (Min),A,232.88
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (Max),A,285.75
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.12
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (Max),A,177.75
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.81
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00557
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33367
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (Min),A,85.25
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (Max),A,132.12
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,105.5
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.12
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,132.12
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.38
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94464
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92145
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (Max),A,43.75
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94336
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95712
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (Min),A,64.62
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.5
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,N Current (Min),A,93.12
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,N Current (Max),A,171.62
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (Min),A,140.62
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (Max),A,221.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (Min),A,223.88
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (Max),A,295.75
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (Min),A,129.5
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (Max),A,200.25
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.56
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04405
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98096
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3279
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (Min),A,78.38
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (Max),A,133.12
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,103.38
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,133.12
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.38
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9364
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96378
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92023
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (Min),A,30.38
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (Max),A,50.38
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (Max),A,27.75
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94577
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (Min),A,70.75
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (Max),A,49.38
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,N Current (Min),A,104.62
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,N Current (Max),A,159.25
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.25
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (Min),A,111.62
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (Max),A,175.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (Min),A,231.12
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (Max),A,301.25
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (Min),A,139.62
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (Max),A,179.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.25
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00084
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96924
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28008
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (Min),A,65.25
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (Max),A,103.62
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,81.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.62
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
