Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95148
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93207
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (Min),A,37.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (Max),A,63.25
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (Max),A,31.62
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94812
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (Min),A,55.12
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (Max),A,39.75
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,N Current (Min),A,119.75
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,N Current (Max),A,165.88
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.88
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (Min),A,110.5
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (Max),A,164.62
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (Min),A,231.12
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (Max),A,300.88
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.75
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (Min),A,144.62
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (Max),A,177.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.44
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-65.75
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0291
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98743
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38116
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (Min),A,96.62
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (Max),A,152.88
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,120.88
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,96.75
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,153.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.75
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94958
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94687
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (Min),A,33.62
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (Max),A,57.5
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.12
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96527
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,N Current (Min),A,118.75
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,N Current (Max),A,203.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,154.38
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (Min),A,132.38
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (Max),A,173.38
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (Min),A,256.62
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (Max),A,344.88
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.38
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (Min),A,148.38
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (Max),A,206.38
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.56
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01341
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40441
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (Min),A,89.88
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (Max),A,138.5
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,115.12
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,89.88
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,138.5
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.12
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95752
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (Max),A,51.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96133
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (Max),A,37.62
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (Min),A,66.12
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,N Current (Min),A,119.5
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,N Current (Max),A,203.75
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.38
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (Min),A,129.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (Max),A,191.38
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (Min),A,257.5
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (Max),A,331.5
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (Min),A,126.38
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (Max),A,193.38
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.12
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0237
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39379
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (Min),A,88.25
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (Max),A,178.75
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,139.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,88.25
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,178.75
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,139.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95358
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (Min),A,32.75
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (Max),A,62.38
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.38
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95306
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (Max),A,34.12
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.5
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,N Current (Min),A,151.38
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,N Current (Max),A,261.38
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,201.75
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (Min),A,115.62
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (Max),A,163.12
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (Min),A,284.5
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (Max),A,386.25
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.38
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (Min),A,120.75
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (Max),A,190.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-97.12
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02827
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41762
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (Min),A,86.62
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (Max),A,175.75
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,134.88
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.62
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,175.62
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,134.88
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95959
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96597
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (Min),A,41.75
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (Max),A,74.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,59.12
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.25
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
