Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (Max),A,57.12
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (Min),A,51.12
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.36
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.83
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,N Current (Min),A,154.88
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,N Current (Max),A,275.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,211.62
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (Min),A,93.62
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (Max),A,150.75
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (Min),A,260.12
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (Max),A,407.75
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.12
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (Min),A,131.5
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (Max),A,190.5
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.81
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01268
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41146
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (Min),A,74.5
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (Max),A,157.88
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,106.5
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,151.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (Max),A,63.75
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.83
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.11
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.77
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,N Current (Min),A,139.75
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,N Current (Max),A,239.62
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,173.62
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (Min),A,105.12
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (Max),A,167.12
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (Min),A,249.88
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (Max),A,366.62
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (Min),A,144.38
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (Max),A,196.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-100.31
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00999
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46316
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (Min),A,109.5
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (Max),A,162.88
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,129.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,109.62
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,162.88
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,129.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (Min),A,33.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (Max),A,66.88
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,49.38
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95428
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (Max),A,40.38
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.78
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.7
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.67
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.02
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.78
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,N Current (Min),A,138.38
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,N Current (Max),A,247.62
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,189.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (Min),A,101.88
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (Max),A,174.25
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (Min),A,293.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (Max),A,377.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.88
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (Min),A,162.25
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (Max),A,229.88
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.19
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01485
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43377
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (Min),A,111.62
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (Max),A,161.5
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,135.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,111.75
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,161.5
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.88
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96115
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (Max),A,53.12
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.12
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95639
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (Max),A,39.88
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95679
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (Min),A,62.38
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.38
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.44
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.47
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.7
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,N Current (Min),A,127.88
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,N Current (Max),A,229.38
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,167.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (Min),A,117.12
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (Max),A,183.5
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (Min),A,273.25
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (Max),A,360.38
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (Min),A,145.5
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (Max),A,196.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.37
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02266
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42074
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (Min),A,99.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (Max),A,156.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,124.38
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,99.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,156.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.25
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (Min),A,34.38
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (Max),A,71.88
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,51.38
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96732
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (Max),A,43.0
