Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94794
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (Min),A,60.38
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.55
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.83
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,N Current (Min),A,126.88
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,N Current (Max),A,223.75
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,167.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (Min),A,131.12
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (Max),A,186.62
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (Min),A,270.25
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (Max),A,358.5
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (Min),A,142.88
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (Max),A,187.62
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.75
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00563
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45074
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (Min),A,96.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (Max),A,139.5
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,114.75
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,96.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,139.62
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.75
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (Min),A,34.75
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (Max),A,63.12
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96109
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (Max),A,38.38
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (Min),A,69.5
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.78
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.67
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.39
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.95
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.11
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,N Current (Min),A,134.75
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,N Current (Max),A,231.5
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,177.38
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (Min),A,110.75
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (Max),A,189.25
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (Min),A,275.25
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (Max),A,385.25
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.75
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (Min),A,142.38
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (Max),A,206.75
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.62
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07494
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38619
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (Min),A,83.25
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (Max),A,146.62
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,118.12
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,83.25
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,146.5
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.12
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96118
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (Min),A,30.5
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (Max),A,59.5
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.62
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.62
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95593
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (Max),A,45.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (Min),A,63.38
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.92
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.44
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.88
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,N Current (Min),A,128.38
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,N Current (Max),A,234.25
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,194.88
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (Min),A,112.38
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (Max),A,194.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (Min),A,285.62
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (Max),A,381.62
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.62
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (Min),A,148.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (Max),A,237.25
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.31
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07375
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41988
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (Min),A,75.25
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (Max),A,124.5
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,96.5
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.25
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,124.62
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (Min),A,27.12
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (Max),A,76.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.88
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96585
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (Max),A,67.25
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97018
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (Min),A,78.12
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.12
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.34
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.34
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.61
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.72
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.92
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,N Current (Min),A,133.38
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,N Current (Max),A,261.38
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,191.88
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (Min),A,115.75
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (Max),A,185.25
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (Min),A,267.12
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (Max),A,407.38
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (Min),A,147.62
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (Max),A,243.38
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.5
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04424
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97617
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37395
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (Min),A,68.88
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (Max),A,114.88
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,87.62
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.25
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.62
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (Min),A,28.38
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (Max),A,64.38
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92865
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (Max),A,60.62
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
