Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.8
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.72
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.72
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.62
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,N Current (Min),A,111.62
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,N Current (Max),A,196.5
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (Min),A,106.75
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (Max),A,162.88
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (Min),A,222.75
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (Max),A,313.12
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.12
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (Min),A,150.5
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (Max),A,206.75
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.94
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04732
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35586
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (Min),A,59.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (Max),A,121.5
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,91.75
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,121.5
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96133
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (Min),A,30.25
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (Max),A,68.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.12
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91162
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97241
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (Min),A,62.75
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.53
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.41
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.09
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.66
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,N Current (Min),A,133.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,N Current (Max),A,231.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,173.88
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (Min),A,105.25
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (Max),A,168.38
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (Min),A,257.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (Max),A,334.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.12
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (Min),A,136.62
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (Max),A,223.5
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.38
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02971
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40725
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (Min),A,78.62
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (Max),A,141.38
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,111.5
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.62
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,141.5
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.5
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9769
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96564
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (Min),A,26.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (Max),A,66.38
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.25
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (Max),A,33.88
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.25
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.48
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.62
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.41
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,N Current (Min),A,137.25
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,N Current (Max),A,231.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,175.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (Min),A,102.75
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (Max),A,172.75
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (Min),A,270.5
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (Max),A,359.75
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (Min),A,154.62
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (Max),A,230.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.62
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00417
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47811
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (Min),A,85.62
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (Max),A,138.75
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,112.12
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,85.62
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,138.75
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.12
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95538
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (Max),A,61.88
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (Max),A,43.5
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (Min),A,65.5
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.47
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.98
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.73
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.17
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.19
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,N Current (Min),A,111.75
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,N Current (Max),A,217.5
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,152.12
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (Max),A,172.75
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (Min),A,245.38
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (Max),A,338.38
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (Min),A,163.5
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (Max),A,226.25
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.06
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01686
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42538
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (Min),A,74.88
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (Max),A,142.75
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,113.12
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,74.88
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,142.62
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.12
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91608
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (Min),A,35.62
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (Max),A,73.12
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,50.38
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (Min),A,70.5
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.27
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
