Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.39
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,N Current (Min),A,134.75
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,N Current (Max),A,234.38
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,192.88
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (Min),A,78.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (Max),A,142.75
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (Min),A,252.88
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (Max),A,353.62
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (Min),A,147.5
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (Max),A,238.12
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.38
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0424
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3489
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (Min),A,64.88
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (Max),A,108.25
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,84.25
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.88
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.25
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.25
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95981
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (Min),A,21.25
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (Max),A,58.38
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97275
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (Max),A,38.62
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.34
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,N Current (Min),A,118.5
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,N Current (Max),A,204.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,153.62
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (Min),A,93.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (Max),A,172.75
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (Min),A,236.75
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (Max),A,311.12
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (Min),A,147.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (Max),A,229.88
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.75
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02486
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97263
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44564
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (Min),A,59.75
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (Max),A,100.12
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,78.88
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (Max),A,81.25
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,50.25
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (Max),A,45.62
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.02
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.41
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,N Current (Min),A,125.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,N Current (Max),A,210.12
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,158.12
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (Min),A,95.5
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (Max),A,168.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (Min),A,235.12
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (Max),A,321.62
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.62
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (Min),A,159.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (Max),A,261.88
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.44
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02605
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51678
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (Min),A,69.12
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (Max),A,101.38
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,82.75
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,101.38
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96109
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (Min),A,48.25
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (Max),A,93.25
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,71.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.5
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (Max),A,43.75
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95938
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (Min),A,63.25
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.28
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.33
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,N Current (Min),A,114.75
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,N Current (Max),A,210.62
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,164.75
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (Min),A,100.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (Max),A,195.38
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (Min),A,249.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (Max),A,314.12
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (Min),A,182.75
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (Max),A,264.25
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.44
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03352
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43758
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (Min),A,69.25
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (Max),A,105.88
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,88.12
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.38
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,105.88
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (Min),A,36.62
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (Max),A,81.75
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,56.5
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (Max),A,76.88
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94839
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94897
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (Min),A,56.5
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,N Current (Min),A,116.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,N Current (Max),A,209.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.88
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (Min),A,73.75
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (Max),A,158.88
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
