Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (Min),A,235.88
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (Max),A,318.75
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (Min),A,132.5
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (Max),A,232.5
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.56
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03621
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97223
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4414
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (Min),A,56.88
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (Max),A,114.38
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,83.75
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.38
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.75
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96997
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95828
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (Min),A,28.75
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (Max),A,60.62
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (Max),A,66.38
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93445
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94266
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (Min),A,53.75
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.27
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.12
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.06
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,N Current (Min),A,92.75
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,N Current (Max),A,203.38
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,149.12
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (Min),A,67.38
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (Max),A,144.25
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (Min),A,175.25
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (Max),A,296.75
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.88
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (Min),A,137.12
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (Max),A,191.25
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-88.37
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02687
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40282
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (Min),A,61.62
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (Max),A,109.75
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,89.62
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,109.75
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.62
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95038
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95911
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (Max),A,52.62
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93091
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (Max),A,47.5
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95367
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91565
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (Min),A,86.62
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (Max),A,62.88
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.47
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.8
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.39
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.17
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.05
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.47
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,N Current (Min),A,122.62
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,N Current (Max),A,175.12
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (Min),A,69.62
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (Max),A,114.75
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (Min),A,179.75
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (Max),A,251.75
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (Min),A,140.5
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (Max),A,222.75
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.25
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03975
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96674
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36947
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (Min),A,53.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (Max),A,102.38
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,77.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95416
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93365
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95023
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (Max),A,56.38
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94589
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95819
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (Max),A,32.25
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92801
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (Min),A,69.38
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.91
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.91
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.11
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.62
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.91
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.83
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,N Current (Min),A,92.88
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,N Current (Max),A,162.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (Min),A,68.75
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (Max),A,117.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (Min),A,157.62
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (Max),A,239.75
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (Min),A,122.38
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (Max),A,184.5
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.19
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.12
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03343
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94553
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30462
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (Min),A,45.62
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (Max),A,85.25
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,62.25
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92209
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94141
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91467
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (Max),A,64.88
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96539
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (Max),A,37.75
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95386
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94821
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.64
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.25
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.12
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.98
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.89
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,N Current (Min),A,77.25
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,N Current (Max),A,152.5
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.38
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (Min),A,76.5
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (Max),A,129.88
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (Min),A,154.25
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (Max),A,231.12
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (Min),A,108.38
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (Max),A,167.25
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.44
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03026
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91531
