Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25737
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (Min),A,37.75
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (Max),A,84.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87509
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92581
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88669
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (Max),A,44.88
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93509
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9747
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96396
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (Max),A,79.38
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96448
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92438
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (Min),A,63.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.69
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,N Current (Min),A,84.88
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,N Current (Max),A,165.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.75
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (Min),A,61.75
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (Max),A,124.5
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (Min),A,141.38
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (Max),A,243.38
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (Min),A,108.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (Max),A,171.75
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.69
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.06
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03084
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93155
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23861
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (Min),A,37.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (Max),A,82.62
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,53.12
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89657
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92364
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86532
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (Max),A,37.75
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89947
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84311
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9646
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (Max),A,31.75
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.98
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.91
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.52
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,N Current (Min),A,78.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,N Current (Max),A,144.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (Min),A,64.75
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (Max),A,115.25
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (Min),A,131.88
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (Max),A,200.5
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (Min),A,90.88
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (Max),A,151.5
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.56
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.13
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02867
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93756
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22734
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (Min),A,44.88
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (Max),A,73.25
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8548
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90381
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83026
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (Max),A,37.88
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94253
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83957
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (Max),A,37.75
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93014
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94705
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (Min),A,65.12
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.94
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.05
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,N Current (Min),A,86.38
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,N Current (Max),A,155.12
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (Min),A,57.62
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (Max),A,100.75
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (Min),A,133.5
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (Max),A,185.88
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (Min),A,110.88
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (Max),A,146.62
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.75
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.049
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96094
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32103
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (Min),A,46.5
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (Max),A,84.5
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83575
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89477
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90323
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96674
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82211
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95969
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93906
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95508
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (Min),A,55.5
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.52
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,N Current (Min),A,71.62
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,N Current (Max),A,149.38
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.38
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (Max),A,120.62
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (Min),A,132.88
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (Max),A,204.38
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (Min),A,89.88
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (Max),A,156.75
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.62
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.69
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03908
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26021
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (Min),A,66.75
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (Max),A,111.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,80.62
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,111.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
