Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86059
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90405
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84234
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (Max),A,40.5
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.06
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76776
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96243
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (Max),A,36.5
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94458
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,N Current (Min),A,86.75
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,N Current (Max),A,147.25
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.38
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (Min),A,68.12
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (Max),A,108.88
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (Min),A,152.38
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (Max),A,220.25
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (Min),A,88.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (Max),A,121.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.44
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.69
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04674
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29662
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (Min),A,73.5
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (Max),A,119.88
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,87.62
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.88
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.62
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89935
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92966
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89389
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (Max),A,48.25
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94928
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76373
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96518
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (Max),A,42.12
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92209
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94101
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95087
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (Min),A,42.62
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (Max),A,27.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,N Current (Min),A,93.62
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,N Current (Max),A,196.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.88
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (Max),A,104.5
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (Min),A,158.5
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (Max),A,237.38
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (Min),A,89.62
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (Max),A,127.12
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.94
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.44
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06166
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97436
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29894
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (Min),A,58.5
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (Max),A,115.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,81.25
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.25
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90048
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95395
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91946
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (Max),A,49.88
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79098
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (Max),A,36.5
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90085
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92447
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94199
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (Min),A,42.62
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,N Current (Min),A,80.25
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,N Current (Max),A,155.38
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.75
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (Min),A,64.38
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (Max),A,99.5
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (Min),A,142.75
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (Max),A,232.5
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (Min),A,88.12
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (Max),A,146.75
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.69
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06584
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96432
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32073
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (Min),A,51.88
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (Max),A,94.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,69.62
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89722
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89712
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91247
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (Max),A,49.12
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.44
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86929
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (Max),A,32.38
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9129
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93445
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95514
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (Min),A,37.75
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,N Current (Min),A,77.12
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,N Current (Max),A,125.12
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.62
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (Min),A,63.38
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (Max),A,110.75
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (Min),A,136.5
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (Max),A,191.88
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (Min),A,93.62
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (Max),A,143.38
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.19
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.25
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04317
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9617
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2466
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (Min),A,51.88
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (Max),A,95.25
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,64.75
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.12
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92282
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89862
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83899
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
