Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96973
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85226
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96497
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (Max),A,28.12
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95053
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94443
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93799
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (Min),A,42.5
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,N Current (Min),A,65.62
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,N Current (Max),A,152.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (Min),A,69.62
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (Max),A,113.88
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (Min),A,131.12
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (Max),A,218.62
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (Min),A,77.75
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (Max),A,112.62
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.12
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04582
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97534
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2918
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (Min),A,64.75
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (Max),A,96.62
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,78.38
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,96.62
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84308
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92193
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87964
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (Max),A,36.75
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94278
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95538
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (Max),A,44.38
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94076
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95132
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (Min),A,50.12
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,N Current (Min),A,91.5
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,N Current (Max),A,187.62
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (Min),A,57.62
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (Max),A,111.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (Min),A,174.62
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (Max),A,240.12
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (Min),A,83.12
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (Max),A,121.25
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.69
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05916
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9736
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28356
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (Min),A,51.12
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (Max),A,97.62
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,78.12
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81347
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91058
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85724
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (Max),A,53.5
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95456
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96384
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (Min),A,42.25
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (Max),A,27.38
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.47
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.53
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,N Current (Min),A,84.88
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,N Current (Max),A,145.75
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (Min),A,92.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (Max),A,159.62
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (Min),A,174.75
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (Max),A,246.75
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (Min),A,86.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (Max),A,130.5
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.5
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03789
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96585
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25179
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (Min),A,53.25
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (Max),A,88.75
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,68.62
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85174
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88769
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84784
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (Max),A,41.88
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96719
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (Max),A,39.5
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94607
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,N Current (Min),A,76.12
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,N Current (Max),A,162.88
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (Min),A,71.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (Max),A,119.25
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (Min),A,152.62
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (Max),A,229.38
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (Min),A,84.88
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (Max),A,143.88
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.5
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02895
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93362
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22643
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (Min),A,38.5
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (Max),A,73.12
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84567
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92059
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86926
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95169
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96295
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
