Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (Max),A,62.5
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95669
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (Min),A,64.38
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.64
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,N Current (Min),A,69.62
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,N Current (Max),A,155.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.38
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (Min),A,74.38
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (Max),A,103.38
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (Min),A,140.25
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (Max),A,240.62
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (Max),A,158.12
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.75
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.08058
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9313
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4071
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (Min),A,42.62
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (Max),A,57.62
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82995
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93283
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95023
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (Max),A,97.12
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,53.38
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96396
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95099
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93469
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (Min),A,52.75
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,N Current (Min),A,68.62
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,N Current (Max),A,140.62
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.62
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (Min),A,69.62
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (Max),A,128.38
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (Min),A,140.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (Max),A,186.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (Min),A,108.38
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (Max),A,202.12
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.56
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.08623
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94174
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52139
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (Min),A,41.12
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (Max),A,73.38
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8963
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92752
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (Min),A,48.12
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (Max),A,111.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,72.88
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.12
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94104
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (Max),A,42.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85568
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9509
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (Min),A,72.25
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (Max),A,48.75
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,N Current (Min),A,94.12
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,N Current (Max),A,180.88
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,129.38
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (Max),A,99.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (Min),A,139.38
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (Max),A,202.25
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (Min),A,151.25
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (Max),A,233.75
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-104.69
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.09136
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95846
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53091
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (Min),A,46.62
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (Max),A,97.25
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,69.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.12
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94058
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87808
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (Min),A,54.62
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (Max),A,81.88
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,70.38
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94995
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94916
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95123
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89114
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87961
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (Min),A,76.62
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (Max),A,49.62
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,N Current (Min),A,100.12
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,N Current (Max),A,163.88
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,127.75
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (Max),A,100.38
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (Min),A,125.5
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (Max),A,198.75
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (Min),A,146.62
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (Max),A,209.12
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.31
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05516
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95456
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42586
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (Min),A,47.25
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (Max),A,89.38
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97064
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90457
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97165
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (Min),A,26.88
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (Max),A,78.5
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93408
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.948
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (Max),A,36.12
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
