Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88516
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (Min),A,75.5
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (Max),A,54.38
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,N Current (Min),A,67.88
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,N Current (Max),A,146.38
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (Min),A,64.75
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (Max),A,154.88
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (Min),A,126.88
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (Max),A,194.5
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (Min),A,127.38
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (Max),A,202.25
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.25
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04958
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37206
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (Min),A,64.75
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (Max),A,92.25
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,74.38
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.25
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.38
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87808
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94614
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (Max),A,62.38
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96649
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (Max),A,28.38
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.44
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86835
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (Min),A,82.25
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (Max),A,64.12
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.53
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,N Current (Min),A,70.88
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,N Current (Max),A,122.25
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.12
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (Min),A,92.75
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (Max),A,139.75
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (Min),A,145.62
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (Max),A,194.75
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (Min),A,123.38
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (Max),A,202.62
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.25
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05592
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95862
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3576
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (Min),A,47.5
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (Max),A,93.12
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,61.75
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91916
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89847
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94971
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (Min),A,27.12
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (Max),A,61.12
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94788
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (Max),A,33.25
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96219
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89923
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (Min),A,73.25
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (Max),A,50.62
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,N Current (Min),A,80.62
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,N Current (Max),A,134.75
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (Max),A,123.62
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (Min),A,138.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (Max),A,194.12
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (Min),A,129.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (Max),A,200.12
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.44
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03774
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96567
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36199
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (Min),A,42.75
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (Max),A,83.12
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,63.25
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.12
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9075
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92895
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95993
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (Min),A,24.25
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (Max),A,71.38
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93194
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9639
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (Max),A,34.25
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94192
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (Min),A,54.25
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.95
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,N Current (Min),A,70.62
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,N Current (Max),A,131.12
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.38
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (Min),A,73.25
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (Max),A,135.62
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (Min),A,150.88
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (Max),A,211.25
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (Min),A,101.88
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (Max),A,167.62
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.06
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04839
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97012
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36852
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (Min),A,50.25
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (Max),A,100.38
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,67.75
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.75
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89044
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97269
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (Min),A,35.25
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (Max),A,68.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,50.38
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95682
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96811
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (Max),A,28.88
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93762
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (Min),A,58.25
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
