Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.77
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.12
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,N Current (Min),A,85.12
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,N Current (Max),A,150.5
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.12
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (Min),A,72.62
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (Max),A,128.25
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (Min),A,171.5
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (Max),A,247.75
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (Min),A,114.75
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (Max),A,178.88
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.56
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05183
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97229
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34337
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (Min),A,46.75
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (Max),A,93.12
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93027
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95874
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (Min),A,31.62
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (Max),A,74.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,53.88
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96722
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96298
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92859
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (Min),A,66.75
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.05
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.92
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,N Current (Min),A,74.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,N Current (Max),A,164.62
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.38
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (Min),A,90.12
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (Max),A,147.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (Min),A,179.12
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (Max),A,264.88
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (Min),A,103.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (Max),A,181.62
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-111.75
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03725
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45205
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (Min),A,49.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (Max),A,93.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,70.25
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9718
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (Min),A,35.12
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (Max),A,106.75
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,70.88
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,121.25
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.75
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95254
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92197
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (Min),A,53.38
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.62
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.98
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.89
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,N Current (Min),A,85.25
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,N Current (Max),A,159.25
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.25
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (Min),A,105.62
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (Max),A,158.25
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (Min),A,195.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (Max),A,274.38
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (Min),A,119.38
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (Max),A,209.25
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.25
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.75
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.08354
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9697
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48409
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (Min),A,41.75
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (Max),A,99.12
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,69.88
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.12
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96677
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (Min),A,45.75
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (Max),A,110.88
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,79.5
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,110.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.12
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.88
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94391
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (Max),A,28.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90689
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (Min),A,61.88
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.44
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.62
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.66
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.08
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.09
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.11
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,N Current (Min),A,74.88
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,N Current (Max),A,158.62
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.75
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (Min),A,105.38
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (Max),A,158.5
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (Min),A,184.5
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (Max),A,268.5
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (Min),A,115.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (Max),A,228.62
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.37
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04158
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95419
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25182
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (Min),A,40.12
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (Max),A,90.12
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,61.88
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96915
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93967
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (Min),A,27.5
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (Max),A,58.25
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95157
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (Max),A,25.75
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90134
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (Min),A,61.38
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.02
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.78
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.17
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.59
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.95
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,N Current (Min),A,74.75
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,N Current (Max),A,121.88
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
