Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (Min),A,81.38
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (Max),A,161.88
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (Min),A,148.5
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (Max),A,239.62
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (Min),A,104.12
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (Max),A,157.75
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.25
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06252
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95489
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27065
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (Min),A,39.88
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (Max),A,103.25
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,65.38
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.25
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89917
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9238
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (Min),A,36.88
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (Max),A,68.75
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8862
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (Max),A,30.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94473
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87182
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.62
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.14
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.88
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.7
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.38
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,N Current (Min),A,92.5
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,N Current (Max),A,157.25
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.25
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (Max),A,103.5
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (Min),A,152.25
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (Max),A,241.75
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (Min),A,122.12
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (Max),A,166.12
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-100.44
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06432
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9628
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30828
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (Min),A,48.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (Max),A,82.75
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,66.12
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87652
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92224
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (Min),A,30.88
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (Max),A,60.12
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.88
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96417
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92093
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (Max),A,52.88
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94067
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88757
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (Min),A,65.38
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.28
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.27
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.03
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,N Current (Min),A,74.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,N Current (Max),A,152.75
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.12
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (Min),A,61.25
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (Max),A,120.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (Min),A,148.5
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (Max),A,203.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (Min),A,134.25
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (Max),A,196.75
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.56
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.94
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06349
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96323
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3117
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (Min),A,52.88
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (Max),A,88.25
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,66.25
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88321
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94144
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (Min),A,31.88
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (Max),A,59.75
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.12
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88147
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (Max),A,57.62
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94211
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90692
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (Min),A,63.5
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.77
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.73
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.98
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.5
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,N Current (Min),A,77.75
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,N Current (Max),A,157.75
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (Min),A,60.5
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (Max),A,125.12
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (Min),A,146.38
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (Max),A,220.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (Min),A,129.5
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (Max),A,171.38
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.19
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04607
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96326
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33486
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (Min),A,50.25
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (Max),A,91.5
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,66.5
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84128
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.948
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (Min),A,29.62
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (Max),A,67.38
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96036
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80713
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (Max),A,62.75
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87784
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89462
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (Min),A,71.88
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (Max),A,49.12
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.92
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.75
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,N Current (Min),A,119.38
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,N Current (Max),A,210.75
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,144.62
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (Min),A,39.5
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (Max),A,78.88
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (Min),A,144.5
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (Max),A,211.62
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (Min),A,130.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (Max),A,208.25
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.19
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
