Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04234
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96426
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2947
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (Min),A,51.75
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (Max),A,86.38
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,67.62
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80233
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94162
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (Min),A,40.38
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (Max),A,64.25
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87732
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85998
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93701
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (Min),A,57.62
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (Max),A,43.5
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.06
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.8
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,N Current (Min),A,104.62
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,N Current (Max),A,152.5
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (Min),A,42.88
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (Max),A,86.12
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (Min),A,162.25
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (Max),A,235.62
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (Min),A,111.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (Max),A,154.38
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.44
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.56
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03731
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96664
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28548
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (Min),A,53.88
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (Max),A,100.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,72.62
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81845
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94351
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (Min),A,40.38
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (Max),A,64.75
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9584
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91281
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (Max),A,29.75
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89929
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94214
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (Min),A,81.25
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (Max),A,58.62
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.14
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.59
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.09
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.34
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.38
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,N Current (Min),A,114.12
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,N Current (Max),A,209.75
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.62
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (Min),A,45.88
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (Max),A,76.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (Min),A,183.62
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (Max),A,251.25
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (Min),A,126.5
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (Max),A,197.5
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.25
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05476
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96841
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26296
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (Min),A,59.5
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (Max),A,88.75
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,74.88
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.62
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.75
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78933
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96878
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92618
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (Max),A,58.38
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93927
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82272
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (Max),A,50.5
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92764
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8927
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (Min),A,75.5
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (Max),A,49.75
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.91
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.23
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.03
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,N Current (Min),A,101.38
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,N Current (Max),A,179.38
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,131.88
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (Min),A,49.88
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (Max),A,79.75
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (Min),A,152.12
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (Max),A,239.62
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (Min),A,105.75
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (Max),A,184.62
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.25
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.87
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.07088
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95373
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24572
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (Min),A,49.38
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (Max),A,82.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,63.38
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73089
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93323
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (Min),A,31.5
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (Max),A,68.88
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81128
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (Max),A,42.75
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87076
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (Min),A,50.38
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,N Current (Min),A,85.5
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,N Current (Max),A,179.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.62
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (Min),A,52.75
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (Max),A,92.38
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (Min),A,140.25
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (Max),A,217.62
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (Min),A,110.5
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (Max),A,151.25
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.75
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04988
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94125
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26012
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (Min),A,43.88
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (Max),A,74.62
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
