Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91577
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94452
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (Max),A,60.38
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95535
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73172
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (Max),A,34.62
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92743
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92197
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,N Current (Min),A,91.25
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,N Current (Max),A,156.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.75
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (Min),A,50.5
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (Max),A,97.62
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (Min),A,136.75
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (Max),A,195.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (Min),A,114.75
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (Max),A,170.38
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.37
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.69
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00789
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90069
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26864
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (Min),A,36.38
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (Max),A,65.75
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,46.75
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96326
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94876
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (Max),A,44.62
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78781
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91934
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (Min),A,81.38
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (Max),A,57.5
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,N Current (Min),A,87.75
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,N Current (Max),A,144.62
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.62
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (Min),A,60.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (Max),A,109.5
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (Min),A,142.25
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (Max),A,204.62
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (Min),A,119.62
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (Max),A,201.62
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.12
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01466
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92902
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.20842
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (Min),A,38.88
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (Max),A,75.25
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,53.62
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91189
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (Max),A,44.12
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94208
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76077
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (Max),A,35.12
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92456
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96085
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (Min),A,77.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (Max),A,57.25
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,N Current (Min),A,88.75
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,N Current (Max),A,169.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.25
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (Min),A,60.25
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (Max),A,109.12
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (Min),A,159.88
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (Max),A,228.62
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (Min),A,119.5
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (Max),A,173.75
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.13
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00636
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97043
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25191
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (Min),A,49.88
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (Max),A,95.5
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,70.12
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96616
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92413
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (Min),A,18.88
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92184
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88907
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92996
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (Min),A,68.12
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,N Current (Min),A,91.25
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,N Current (Max),A,158.62
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (Min),A,55.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (Max),A,94.25
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (Min),A,160.38
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (Max),A,227.88
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (Min),A,106.5
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (Max),A,164.88
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.62
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01332
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97171
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25847
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (Min),A,53.5
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (Max),A,85.62
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,68.75
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91226
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97287
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91189
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (Max),A,55.88
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
