Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91495
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87463
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (Max),A,33.38
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93872
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,N Current (Min),A,103.38
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,N Current (Max),A,173.12
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.75
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (Min),A,50.62
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (Max),A,93.5
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (Min),A,172.62
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (Max),A,229.62
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (Min),A,103.38
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (Max),A,136.12
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.19
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,69.88
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04024
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25451
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (Min),A,49.62
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (Max),A,88.12
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90591
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91339
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (Min),A,26.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (Max),A,68.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87134
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9689
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (Max),A,31.25
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94723
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (Min),A,63.12
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,N Current (Min),A,77.88
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,N Current (Max),A,171.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.88
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (Min),A,63.12
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (Max),A,115.12
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (Min),A,165.25
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (Max),A,244.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (Min),A,103.38
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (Max),A,161.88
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-96.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01845
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95032
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24083
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (Min),A,39.38
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (Max),A,78.5
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,58.62
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88309
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92212
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (Max),A,55.88
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92898
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9556
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87024
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92993
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (Min),A,76.5
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (Max),A,44.5
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,N Current (Min),A,113.75
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,N Current (Max),A,183.12
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.75
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (Min),A,40.25
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (Max),A,86.25
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (Min),A,174.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (Max),A,231.75
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (Min),A,100.12
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (Max),A,157.38
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.75
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01109
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93674
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.20046
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (Min),A,41.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (Max),A,66.62
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,49.38
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89462
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89316
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (Min),A,28.38
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (Max),A,55.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91754
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (Max),A,51.25
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87402
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94104
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (Min),A,59.25
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,N Current (Min),A,120.62
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,N Current (Max),A,173.62
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (Max),A,77.75
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (Min),A,157.62
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (Max),A,228.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (Min),A,94.88
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (Max),A,152.38
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.94
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0009
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94549
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19127
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (Min),A,39.5
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (Max),A,70.75
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,55.75
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8963
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96912
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86041
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (Min),A,27.25
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (Max),A,49.88
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94546
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87103
