Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (Max),A,45.38
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88775
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (Min),A,61.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,N Current (Min),A,108.25
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,N Current (Max),A,169.62
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.12
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (Min),A,44.75
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (Max),A,92.12
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (Min),A,169.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (Max),A,216.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (Min),A,99.12
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (Max),A,147.62
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.06
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.69
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00481
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94244
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19734
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (Min),A,35.38
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (Max),A,108.25
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,59.25
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.12
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90692
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97174
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88132
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (Min),A,26.12
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (Max),A,53.62
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92761
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89584
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (Min),A,66.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (Max),A,49.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,N Current (Min),A,104.88
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,N Current (Max),A,179.88
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,142.38
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (Min),A,47.12
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (Max),A,101.5
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (Min),A,174.75
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (Max),A,268.75
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (Min),A,100.38
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (Max),A,147.88
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.37
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.62
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01039
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96707
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2321
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (Min),A,52.25
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (Max),A,104.5
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,72.12
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.5
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91006
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9259
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87915
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (Max),A,55.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95431
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93597
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (Max),A,28.62
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90442
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (Min),A,72.38
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (Max),A,49.5
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,N Current (Min),A,104.25
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,N Current (Max),A,198.88
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,146.62
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (Min),A,46.62
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (Max),A,88.5
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (Min),A,168.75
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (Max),A,264.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (Min),A,106.75
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (Max),A,148.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.12
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0356
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96054
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29973
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (Min),A,49.5
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (Max),A,82.88
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,63.75
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90967
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84247
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91852
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95737
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95724
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9646
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (Max),A,38.75
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (Min),A,79.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,N Current (Min),A,64.88
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,N Current (Max),A,151.88
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (Min),A,53.12
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (Max),A,151.12
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (Min),A,157.25
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (Max),A,207.38
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (Min),A,116.62
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (Max),A,179.5
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-104.63
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0406
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97009
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26491
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (Min),A,53.38
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (Max),A,110.88
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,79.12
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.88
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88455
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86709
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85226
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (Max),A,55.25
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95364
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (Max),A,34.38
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
