Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95727
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (Min),A,60.25
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,N Current (Min),A,73.62
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,N Current (Max),A,162.12
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (Min),A,63.12
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (Max),A,139.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (Min),A,169.88
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (Max),A,230.75
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (Min),A,101.75
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (Max),A,160.88
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.62
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01424
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93497
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26308
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (Min),A,47.25
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (Max),A,70.75
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,54.38
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93402
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88019
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88522
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (Max),A,44.75
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97351
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94281
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (Max),A,50.5
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95245
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (Min),A,57.5
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.89
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,N Current (Min),A,88.12
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,N Current (Max),A,193.75
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.25
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (Min),A,56.62
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (Max),A,106.88
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (Min),A,165.62
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (Max),A,205.38
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (Min),A,106.88
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (Max),A,154.12
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.06
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-81.63
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02562
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95157
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33828
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (Min),A,47.62
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (Max),A,85.75
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,60.75
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95627
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8555
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93518
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (Min),A,18.88
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (Max),A,53.75
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9129
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (Max),A,33.75
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94617
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (Min),A,92.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (Max),A,46.12
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.41
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,N Current (Min),A,75.12
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,N Current (Max),A,182.88
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.75
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (Min),A,65.38
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (Max),A,111.12
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (Min),A,143.12
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (Max),A,213.5
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (Min),A,112.12
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (Max),A,216.25
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.56
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01888
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94406
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33693
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (Min),A,35.25
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (Max),A,82.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,55.62
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96109
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86664
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9429
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90442
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (Max),A,58.88
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92819
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (Min),A,89.12
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (Max),A,44.88
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.41
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.56
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,N Current (Min),A,86.88
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,N Current (Max),A,158.62
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.88
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (Min),A,66.38
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (Max),A,107.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (Min),A,149.75
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (Max),A,221.62
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (Min),A,118.25
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (Max),A,199.25
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.06
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00237
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95013
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30401
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (Min),A,41.75
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (Max),A,85.75
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.75
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92834
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88083
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93732
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (Max),A,44.38
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (Max),A,61.12
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92343
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (Min),A,79.38
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (Max),A,50.25
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
