Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,N Current (Min),A,86.88
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,N Current (Max),A,172.5
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.62
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (Min),A,74.25
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (Max),A,122.5
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (Min),A,163.75
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (Max),A,261.62
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (Min),A,109.62
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (Max),A,185.38
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-104.43
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.5
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02992
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96622
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33211
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (Min),A,45.75
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (Max),A,85.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,65.75
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95566
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89178
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95172
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (Max),A,62.25
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96411
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96603
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (Max),A,66.12
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,N Current (Min),A,69.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,N Current (Max),A,154.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.25
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (Min),A,68.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (Max),A,136.5
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (Min),A,162.25
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (Max),A,224.5
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (Min),A,115.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (Max),A,172.38
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.37
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.44
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06148
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93567
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43639
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (Min),A,39.12
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (Max),A,71.5
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,48.88
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91086
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90576
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98178
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (Min),A,27.38
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (Max),A,120.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,66.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,130.88
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94449
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95612
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95911
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (Max),A,75.12
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (Min),A,79.62
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.31
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.5
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,N Current (Min),A,72.12
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,N Current (Max),A,149.88
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.38
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (Min),A,63.75
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (Max),A,155.75
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (Min),A,148.38
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (Max),A,218.62
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (Min),A,101.75
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (Max),A,209.38
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.56
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06212
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93234
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38949
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (Min),A,35.12
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (Max),A,67.12
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90106
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92129
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97116
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (Max),A,92.38
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,51.62
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9136
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (Max),A,39.88
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93915
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (Min),A,83.5
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (Max),A,53.25
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,N Current (Min),A,55.62
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,N Current (Max),A,119.12
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.62
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (Min),A,68.12
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (Max),A,166.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (Min),A,124.62
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (Max),A,194.62
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (Min),A,112.62
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (Max),A,195.25
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-150.31
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.44
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01912
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92972
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27993
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (Min),A,35.62
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (Max),A,70.12
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,47.88
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8728
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89697
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93692
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (Max),A,49.62
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95157
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92123
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96634
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (Max),A,44.38
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94907
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (Min),A,79.25
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (Max),A,51.12
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.56
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
