Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,N Current (Min),A,78.12
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,N Current (Max),A,144.5
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (Min),A,49.12
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (Max),A,127.88
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (Min),A,129.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (Max),A,198.38
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (Min),A,109.5
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (Max),A,188.12
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.94
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02586
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91293
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26976
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (Min),A,35.38
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (Max),A,58.38
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85367
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90509
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92355
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (Max),A,49.5
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9628
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86694
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94345
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96432
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (Min),A,76.88
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.98
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.5
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.12
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.88
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.52
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.2
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,N Current (Min),A,60.25
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,N Current (Max),A,146.5
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.75
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (Min),A,47.25
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (Max),A,128.62
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (Min),A,131.12
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (Max),A,183.88
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (Min),A,103.25
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (Max),A,175.38
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.44
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.13
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02757
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91937
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24614
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (Min),A,32.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (Max),A,64.62
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,44.38
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85333
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94098
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93378
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95224
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91009
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92813
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (Max),A,36.38
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91485
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95035
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95114
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (Min),A,51.88
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (Max),A,34.75
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.31
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.66
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.97
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.42
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.16
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,N Current (Min),A,66.62
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,N Current (Max),A,125.88
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.88
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (Min),A,45.25
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (Max),A,106.62
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (Min),A,116.25
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (Max),A,210.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (Min),A,83.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (Max),A,134.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.44
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.13
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02876
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86587
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21746
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (Min),A,32.62
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (Max),A,47.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87839
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93433
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91977
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (Max),A,44.38
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94476
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8519
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95526
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (Max),A,43.38
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90246
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94247
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92346
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (Min),A,48.5
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.02
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.5
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,N Current (Min),A,54.38
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,N Current (Max),A,115.62
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.88
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (Max),A,107.25
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (Min),A,105.75
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (Max),A,156.62
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (Min),A,66.88
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (Max),A,128.25
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.19
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03294
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86853
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.20513
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (Min),A,33.75
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (Max),A,53.62
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92776
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93188
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90323
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (Max),A,33.62
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95935
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82434
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (Max),A,48.75
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85528
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9454
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94043
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (Min),A,48.38
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.48
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,N Current (Min),A,50.38
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,N Current (Max),A,97.88
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.38
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (Max),A,119.88
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (Min),A,111.88
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (Max),A,148.75
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (Min),A,76.25
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (Max),A,141.25
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.69
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
