Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04012
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9328
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26421
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (Min),A,35.5
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (Max),A,65.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,46.12
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88095
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90173
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92349
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (Max),A,57.5
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89352
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (Min),A,31.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (Max),A,49.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91965
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.927
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94257
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,N Current (Min),A,52.62
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,N Current (Max),A,111.38
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.12
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (Min),A,49.75
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (Max),A,123.88
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (Min),A,117.12
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (Max),A,172.5
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (Min),A,75.38
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (Max),A,151.5
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,164.18
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03172
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93381
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21547
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (Min),A,33.62
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (Max),A,70.25
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83429
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91421
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91879
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (Max),A,63.25
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94195
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83618
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95923
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (Max),A,51.25
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.75
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83966
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8985
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9118
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (Min),A,30.88
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,N Current (Min),A,65.25
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,N Current (Max),A,133.5
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.25
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (Min),A,42.62
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (Max),A,88.5
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (Min),A,106.38
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (Max),A,182.25
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (Min),A,74.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (Max),A,115.12
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.31
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-65.31
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03404
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92108
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15904
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (Min),A,36.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (Max),A,56.5
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,44.12
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.94
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83795
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92187
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (Max),A,74.62
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,46.38
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78021
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94296
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (Max),A,21.62
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82998
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88177
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91208
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,N Current (Min),A,63.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,N Current (Max),A,128.25
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.12
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (Min),A,45.5
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (Max),A,81.25
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (Min),A,108.12
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (Max),A,191.38
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (Min),A,54.5
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (Max),A,103.25
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-88.56
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03902
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92267
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15969
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (Min),A,35.12
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (Max),A,53.62
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,42.25
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77719
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88217
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8436
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.44
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74487
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (Max),A,18.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79052
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8836
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90249
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (Max),A,22.12
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.67
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.55
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.34
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,N Current (Min),A,57.75
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,N Current (Max),A,93.5
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.88
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (Min),A,43.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (Max),A,72.12
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (Min),A,98.5
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (Max),A,133.38
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (Max),A,84.62
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-153.25
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.87
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03874
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91763
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16243
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (Min),A,34.62
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (Max),A,55.12
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
