Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78164
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88074
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84335
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (Max),A,44.88
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85455
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (Max),A,38.25
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80578
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.832
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8898
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (Min),A,31.12
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.33
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.88
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.84
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,N Current (Min),A,51.38
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,N Current (Max),A,149.62
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (Min),A,45.5
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (Max),A,75.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (Min),A,98.12
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (Max),A,124.5
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (Max),A,91.38
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.88
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.63
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04311
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91336
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1508
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (Min),A,33.12
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (Max),A,64.25
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80328
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87674
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83038
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (Max),A,33.5
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85052
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95544
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.57
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74444
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77755
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91269
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (Min),A,34.25
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.22
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.58
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.66
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,N Current (Min),A,52.12
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,N Current (Max),A,85.12
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (Min),A,44.75
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (Max),A,64.5
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (Min),A,92.62
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (Max),A,124.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (Min),A,58.62
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (Max),A,86.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.81
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.94
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04253
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91104
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1415
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (Min),A,31.88
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (Max),A,45.75
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.81
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81506
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87597
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82437
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (Max),A,27.25
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80667
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9483
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (Max),A,20.38
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.37
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.56
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74789
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78659
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78497
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (Min),A,24.88
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,N Current (Min),A,45.75
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,N Current (Max),A,71.88
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.38
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (Min),A,46.12
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (Max),A,67.88
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (Min),A,91.25
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (Max),A,112.88
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (Min),A,57.75
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (Max),A,72.75
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.75
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04781
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88571
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14183
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (Min),A,30.75
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (Max),A,53.62
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.31
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86822
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86188
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83996
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (Max),A,34.38
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94647
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84616
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95367
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.56
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.81
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73523
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79873
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8009
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.75
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,N Current (Min),A,47.5
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,N Current (Max),A,96.25
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (Min),A,36.12
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (Min),A,87.25
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (Max),A,119.5
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (Min),A,58.25
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.75
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.5
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05812
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87057
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14598
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (Min),A,31.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (Max),A,59.75
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.56
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85336
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85397
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81839
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
