Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (Max),A,30.75
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90326
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80838
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95065
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (Max),A,21.62
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73269
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8172
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85144
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (Min),A,26.5
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,N Current (Min),A,51.62
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,N Current (Max),A,85.25
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.62
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (Min),A,89.5
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (Max),A,122.5
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (Min),A,60.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (Max),A,87.62
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.62
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04598
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85446
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12349
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (Min),A,28.88
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (Max),A,56.25
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86795
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88162
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80191
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (Max),A,32.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.44
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88711
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76986
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93069
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (Max),A,28.12
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76458
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85702
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86355
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (Max),A,20.12
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.28
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,N Current (Min),A,48.38
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,N Current (Max),A,118.75
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (Max),A,63.75
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (Min),A,87.25
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (Max),A,114.62
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (Min),A,58.75
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (Max),A,76.62
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.37
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.38
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-134.56
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03557
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86255
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1201
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (Min),A,28.62
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (Max),A,45.12
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.13
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90085
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89126
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84179
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (Max),A,24.75
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86117
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80319
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94977
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.38
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.31
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74438
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87469
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85968
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (Min),A,24.5
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.77
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,N Current (Min),A,54.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,N Current (Max),A,76.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (Min),A,33.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (Max),A,50.25
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (Min),A,86.62
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (Max),A,117.25
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (Min),A,58.75
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (Max),A,78.75
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.38
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-95.25
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.037
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85934
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12834
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (Min),A,28.5
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (Max),A,36.38
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.06
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90716
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9014
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84552
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (Max),A,28.75
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.81
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88855
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75525
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96301
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (Max),A,23.5
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.75
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.12
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74887
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86087
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87716
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (Min),A,27.12
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.75
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.05
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,N Current (Min),A,52.25
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,N Current (Max),A,77.5
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.62
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (Max),A,49.12
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (Max),A,99.75
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (Min),A,61.62
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (Max),A,81.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.75
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-68.12
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04305
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87634
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12001
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (Min),A,29.38
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (Max),A,42.12
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.06
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87604
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88843
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83697
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (Max),A,25.88
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.44
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
