Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87875
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76666
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95007
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (Max),A,26.25
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81476
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84537
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86883
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (Min),A,24.38
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.41
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,N Current (Min),A,40.12
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,N Current (Max),A,90.75
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.88
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (Min),A,34.88
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (Max),A,76.5
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (Min),A,87.75
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (Max),A,107.88
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (Max),A,83.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.06
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04036
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89734
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14522
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (Min),A,28.62
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (Max),A,47.75
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88656
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87646
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85257
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (Max),A,31.5
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.19
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87466
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76098
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93912
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (Max),A,20.25
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.88
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7792
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84848
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92532
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (Min),A,41.38
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,N Current (Min),A,54.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,N Current (Max),A,90.25
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.62
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (Max),A,57.88
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (Min),A,86.5
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (Max),A,114.12
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (Max),A,91.62
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-97.62
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-98.56
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04482
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81967
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13475
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (Min),A,28.25
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (Max),A,40.88
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87091
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87668
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86178
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (Max),A,32.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.37
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88376
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72103
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91315
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (Max),A,13.62
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72836
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84329
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91962
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.02
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,N Current (Min),A,54.5
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,N Current (Max),A,83.38
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.38
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (Min),A,31.5
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (Min),A,85.12
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (Max),A,102.25
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (Min),A,64.25
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (Max),A,84.25
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.87
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.5
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04436
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84436
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17058
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (Min),A,28.75
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (Max),A,40.25
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8276
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86026
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91675
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (Max),A,34.38
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.31
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90076
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68652
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94949
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76651
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85309
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91128
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (Max),A,22.12
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.55
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.45
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,N Current (Min),A,57.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,N Current (Max),A,89.88
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.88
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (Min),A,86.5
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (Max),A,101.25
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (Min),A,67.75
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (Max),A,96.25
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.63
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.94
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03359
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86709
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18233
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (Min),A,28.88
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (Max),A,38.25
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.69
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8016
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82626
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91202
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (Max),A,38.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.63
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91168
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7322
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92389
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (Max),A,25.88
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.94
