Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74957
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89752
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9061
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (Min),A,30.12
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (Max),A,22.38
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.91
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.03
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,N Current (Min),A,55.88
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,N Current (Max),A,107.12
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (Min),A,33.5
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (Max),A,56.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (Min),A,88.75
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (Max),A,116.12
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (Min),A,69.12
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (Max),A,87.75
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-175.06
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03777
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84903
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18743
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (Min),A,27.38
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (Max),A,38.75
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.94
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.81
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83902
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8204
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92367
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (Max),A,33.88
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.69
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9165
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73724
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93021
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.69
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74267
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90488
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92477
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (Min),A,32.5
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.03
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.12
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.67
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.69
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,N Current (Min),A,61.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,N Current (Max),A,86.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.62
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (Max),A,60.12
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (Min),A,90.88
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (Max),A,108.88
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (Min),A,69.5
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (Max),A,88.88
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.56
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.25
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02409
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81195
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1715
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (Min),A,27.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (Max),A,36.62
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91266
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85342
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91043
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (Max),A,35.5
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.87
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89142
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74218
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90008
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (Max),A,25.38
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.44
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72979
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9259
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89523
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (Max),A,24.75
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.36
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,N Current (Min),A,51.88
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,N Current (Max),A,109.88
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.12
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (Min),A,36.62
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (Max),A,57.88
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (Min),A,92.5
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (Max),A,112.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (Min),A,65.38
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (Max),A,89.5
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.94
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.75
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03127
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83792
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1473
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (Min),A,28.5
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (Max),A,42.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90881
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87054
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85122
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87085
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74478
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.944
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (Max),A,16.88
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.31
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74405
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8461
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88779
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (Min),A,27.88
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,N Current (Min),A,53.75
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,N Current (Max),A,76.62
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (Min),A,37.62
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (Max),A,52.88
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (Min),A,85.12
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (Max),A,103.62
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (Min),A,60.25
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (Max),A,82.62
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.31
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.94
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02101
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84137
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12959
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (Min),A,27.88
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (Max),A,42.25
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.25
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92203
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84228
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76208
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (Max),A,25.25
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88537
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71777
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94101
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (Max),A,18.88
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.75
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78158
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85711
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91461
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (Min),A,30.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (Max),A,20.5
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
