Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.77
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.55
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,N Current (Min),A,51.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,N Current (Max),A,79.38
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (Max),A,53.38
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (Min),A,84.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (Max),A,103.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (Min),A,63.38
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (Max),A,80.38
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.81
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-67.5
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02061
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.862
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14296
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (Min),A,27.75
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (Max),A,40.5
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.81
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89728
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84216
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80996
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (Max),A,25.25
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.19
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90207
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72668
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93994
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (Max),A,18.88
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75213
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84961
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90811
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (Min),A,26.12
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,N Current (Min),A,53.88
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,N Current (Max),A,77.25
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.38
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (Min),A,84.75
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (Max),A,111.12
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (Min),A,63.12
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (Max),A,79.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-88.69
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.62
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,58.19
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01448
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86642
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13579
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (Min),A,26.75
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.5
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87439
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88028
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81164
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (Max),A,27.38
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.81
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87118
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72656
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94809
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (Max),A,15.88
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.12
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.63
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74948
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83771
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89541
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (Max),A,19.25
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,N Current (Min),A,45.88
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,N Current (Max),A,78.62
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.12
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (Max),A,62.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (Min),A,83.75
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (Max),A,98.25
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (Min),A,59.88
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-100.88
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02632
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84671
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12129
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (Min),A,28.38
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (Max),A,38.38
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.37
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83972
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87988
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7969
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (Max),A,29.38
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.75
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93109
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71792
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (Max),A,20.75
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.63
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.44
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75634
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82751
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88193
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (Min),A,27.88
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,N Current (Min),A,48.88
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,N Current (Max),A,97.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.25
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (Min),A,36.75
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (Max),A,53.75
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (Min),A,85.88
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (Min),A,61.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (Max),A,82.75
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.06
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02296
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86117
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13964
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (Max),A,41.25
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8414
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84173
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79806
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (Max),A,30.62
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.12
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86911
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81674
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96045
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (Max),A,26.12
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76718
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84027
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86343
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
