Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,N Current (Min),A,54.88
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,N Current (Max),A,102.25
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (Min),A,32.62
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (Max),A,49.12
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (Min),A,87.62
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (Max),A,110.88
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (Max),A,82.25
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.75
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.44
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01747
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84591
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13619
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (Min),A,27.88
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (Max),A,38.5
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86081
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85162
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82873
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83807
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91098
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95569
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (Max),A,22.25
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.13
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81878
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8804
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86307
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (Min),A,25.12
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,N Current (Min),A,52.5
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,N Current (Max),A,97.38
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (Max),A,58.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (Min),A,91.25
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (Max),A,110.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (Min),A,59.5
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (Max),A,80.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.19
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0305
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80581
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13442
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (Min),A,28.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (Max),A,39.5
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83346
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88498
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82873
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (Max),A,29.25
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.87
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90304
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79248
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9538
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.37
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.19
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76675
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87646
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84961
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (Min),A,24.5
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (Max),A,18.75
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,N Current (Min),A,54.75
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,N Current (Max),A,110.5
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (Max),A,54.25
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (Min),A,87.62
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (Max),A,102.25
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (Min),A,62.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (Max),A,78.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-67.31
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01564
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84073
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12554
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (Min),A,27.88
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (Max),A,41.25
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.13
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84161
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8659
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80087
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (Max),A,27.38
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.94
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84134
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79678
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.25
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76104
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85132
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87118
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (Min),A,24.75
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,N Current (Min),A,54.25
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,N Current (Max),A,79.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.75
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (Max),A,53.5
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (Max),A,108.25
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (Min),A,62.75
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (Max),A,84.5
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-153.13
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-63.25
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02019
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89218
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.136
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (Min),A,29.25
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (Max),A,43.75
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.62
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83822
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87793
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79678
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (Max),A,26.62
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89636
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92636
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9603
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (Max),A,19.88
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71261
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8695
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86795
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (Min),A,24.75
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,N Current (Min),A,55.5
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,N Current (Max),A,81.62
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (Min),A,36.62
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (Max),A,60.12
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (Min),A,97.38
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (Max),A,114.38
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (Min),A,63.88
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (Max),A,79.75
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.56
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-75.12
