Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01579
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88275
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1256
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (Min),A,28.25
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (Max),A,38.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.37
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8706
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89114
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75799
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (Max),A,30.38
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84985
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88476
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95914
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.31
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75018
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87652
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88525
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (Max),A,20.62
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,N Current (Min),A,56.38
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,N Current (Max),A,113.25
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.88
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (Min),A,30.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (Max),A,53.75
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (Min),A,90.25
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (Max),A,114.75
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (Min),A,62.12
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (Max),A,86.25
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.81
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,110.37
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02345
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87066
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13057
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (Min),A,29.5
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (Max),A,38.88
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88968
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90744
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79959
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (Max),A,26.5
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.13
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86297
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79242
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95184
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.13
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76748
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84585
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91965
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (Min),A,32.25
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.69
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.2
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,N Current (Min),A,58.12
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,N Current (Max),A,108.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.88
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (Min),A,33.88
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (Max),A,52.88
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (Min),A,90.38
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (Max),A,105.88
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (Min),A,71.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (Max),A,89.5
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.94
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.5
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02495
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86719
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13521
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (Min),A,31.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (Max),A,45.25
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.63
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90399
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86383
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74969
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92468
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77417
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93622
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.13
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73382
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9165
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92374
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (Min),A,37.38
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,N Current (Min),A,57.12
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,N Current (Max),A,140.5
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (Min),A,38.75
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (Max),A,60.5
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (Min),A,98.62
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (Max),A,125.5
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (Min),A,70.25
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (Max),A,90.88
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.12
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.56
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0334
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89444
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14607
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (Min),A,30.25
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (Max),A,52.62
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.31
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89075
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83954
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81097
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (Max),A,27.88
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.5
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91815
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77612
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9162
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.12
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.75
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75439
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90344
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93521
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (Min),A,34.62
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.34
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,N Current (Min),A,62.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,N Current (Max),A,114.5
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.38
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (Min),A,40.12
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (Max),A,60.12
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (Min),A,97.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (Max),A,118.12
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (Min),A,61.62
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (Max),A,90.12
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.69
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-81.69
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02937
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89468
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14452
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (Min),A,31.12
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (Max),A,46.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
