Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.63
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85437
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84045
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8146
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (Max),A,31.25
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92187
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81277
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.909
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (Max),A,23.25
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.25
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82623
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91629
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93002
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (Min),A,32.12
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.83
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.72
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,N Current (Min),A,60.75
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,N Current (Max),A,105.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.25
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (Min),A,41.88
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (Max),A,67.75
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (Min),A,98.75
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (Max),A,125.5
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (Min),A,73.25
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (Max),A,93.5
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-177.81
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.13
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02287
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87781
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15187
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (Min),A,30.75
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (Max),A,39.75
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.75
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85968
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8587
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83624
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (Max),A,32.88
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.13
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88498
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78387
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (Max),A,21.12
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84387
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90311
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90283
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (Max),A,24.75
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,N Current (Min),A,57.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,N Current (Max),A,91.38
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (Max),A,71.12
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (Min),A,97.12
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (Max),A,114.75
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (Min),A,77.25
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (Max),A,99.62
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.31
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,104.06
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02794
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87906
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15624
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (Min),A,29.88
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (Max),A,49.88
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.63
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84042
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82824
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82947
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.25
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87704
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77395
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97626
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (Max),A,22.62
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.5
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85644
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88513
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94308
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (Min),A,55.62
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.23
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.92
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.47
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,N Current (Min),A,64.75
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,N Current (Max),A,108.5
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (Min),A,40.12
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (Max),A,61.75
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (Min),A,91.62
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (Max),A,123.12
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (Min),A,79.5
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (Max),A,120.25
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.13
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02358
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87863
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16622
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (Min),A,32.12
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (Max),A,44.38
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87185
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85373
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82171
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90124
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78619
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95843
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (Max),A,24.5
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84314
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89313
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.8
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,N Current (Min),A,73.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,N Current (Max),A,113.12
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (Max),A,63.25
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (Min),A,95.62
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (Max),A,116.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (Min),A,96.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (Max),A,117.62
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.88
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.44
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03114
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87338
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18288
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (Min),A,31.88
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (Max),A,56.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.81
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.12
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88363
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83026
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85614
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (Max),A,45.25
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
