Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.81
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92813
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82049
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94681
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.88
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81164
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91281
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (Min),A,44.25
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,N Current (Min),A,62.5
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,N Current (Max),A,168.25
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.12
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (Max),A,70.12
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (Min),A,97.75
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (Max),A,124.38
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (Min),A,81.25
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (Max),A,114.5
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.38
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.56
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02037
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87729
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17418
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (Min),A,32.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (Max),A,43.38
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.94
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86603
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87988
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84448
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.75
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91745
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80188
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96866
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (Max),A,21.62
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79767
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92892
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (Min),A,46.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,N Current (Min),A,74.62
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,N Current (Max),A,103.12
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (Min),A,39.75
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (Max),A,59.38
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (Min),A,105.5
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (Max),A,124.62
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (Min),A,91.75
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (Max),A,121.88
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.75
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.94
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01973
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90893
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16829
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (Min),A,32.75
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (Max),A,58.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93982
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90814
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84567
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (Max),A,28.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90521
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81643
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94507
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (Max),A,26.12
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77359
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86246
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (Min),A,48.75
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,N Current (Min),A,74.5
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,N Current (Max),A,107.38
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (Min),A,42.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (Max),A,81.38
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (Min),A,101.88
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (Max),A,129.5
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (Min),A,91.75
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (Max),A,109.62
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.88
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02776
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92932
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.20275
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (Min),A,39.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (Max),A,61.25
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9382
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90561
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87274
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (Max),A,34.25
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91351
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80514
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93155
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (Max),A,17.25
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86529
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83673
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,N Current (Min),A,65.75
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,N Current (Max),A,119.25
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.12
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (Min),A,44.25
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (Max),A,76.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (Min),A,107.62
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (Max),A,130.62
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (Min),A,92.88
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (Max),A,120.5
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-29T00:00:00.000+00:00,ambient,,Temperature,C,0.0
